Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,18.2
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.68
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.72
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
872161,FIELD CLOSE HILTON,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,18.3
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.34
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.4
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
872161,FIELD CLOSE HILTON,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.56
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.2
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,18.4
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.67
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
872161,FIELD CLOSE HILTON,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,18.4
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.2
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
872161,FIELD CLOSE HILTON,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.81
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.21
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,18.3
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.47
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.54
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.52
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
872161,FIELD CLOSE HILTON,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,18.3
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.24
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
872161,FIELD CLOSE HILTON,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,18.3
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.42
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
872161,FIELD CLOSE HILTON,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,18.4
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.85
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.85
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
872161,FIELD CLOSE HILTON,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
