Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,18.4
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.51
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
872161,FIELD CLOSE HILTON,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.58
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,18.4
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,18.5
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.06
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.98
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
872161,FIELD CLOSE HILTON,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,18.5
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.84
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
872161,FIELD CLOSE HILTON,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,18.5
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.61
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.65
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
872161,FIELD CLOSE HILTON,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,18.5
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.31
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,18.5
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.01
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.79
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,18.6
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
872161,FIELD CLOSE HILTON,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
