Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,19.2
872161,FIELD CLOSE HILTON,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
872161,FIELD CLOSE HILTON,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
872161,FIELD CLOSE HILTON,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
872161,FIELD CLOSE HILTON,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
872161,FIELD CLOSE HILTON,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
872161,FIELD CLOSE HILTON,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
872161,FIELD CLOSE HILTON,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
872161,FIELD CLOSE HILTON,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
872161,FIELD CLOSE HILTON,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
872161,FIELD CLOSE HILTON,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.28
872161,FIELD CLOSE HILTON,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
872161,FIELD CLOSE HILTON,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
872161,FIELD CLOSE HILTON,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.92
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,19.2
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.86
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
872161,FIELD CLOSE HILTON,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.82
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.15
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,19.3
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.24
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.44
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,19.3
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
872161,FIELD CLOSE HILTON,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.45
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.31
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,19.3
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.19
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.84
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.92
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.21
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,19.4
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.08
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.77
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.97
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,19.4
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.05
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.65
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.63
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.52
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,19.5
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
872161,FIELD CLOSE HILTON,2023-06-07T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-07T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-07T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-07T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-07T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-07T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-07T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-07T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-07T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-07T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-07T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-07T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-07T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.45
872161,FIELD CLOSE HILTON,2023-06-07T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
872161,FIELD CLOSE HILTON,2023-06-07T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
872161,FIELD CLOSE HILTON,2023-06-07T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-07T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-06-07T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-07T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-07T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-07T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-07T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-07T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-07T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-07T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
872161,FIELD CLOSE HILTON,2023-06-07T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-07T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-07T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-07T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
