Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,24.8
872161,FIELD CLOSE HILTON,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
872161,FIELD CLOSE HILTON,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
872161,FIELD CLOSE HILTON,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
872161,FIELD CLOSE HILTON,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
872161,FIELD CLOSE HILTON,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
872161,FIELD CLOSE HILTON,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
872161,FIELD CLOSE HILTON,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
872161,FIELD CLOSE HILTON,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
872161,FIELD CLOSE HILTON,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
872161,FIELD CLOSE HILTON,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
872161,FIELD CLOSE HILTON,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
872161,FIELD CLOSE HILTON,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.5
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.68
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.3
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,25.0
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.1
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.87
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.66
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
872161,FIELD CLOSE HILTON,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.73
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.4
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,25.3
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.72
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
872161,FIELD CLOSE HILTON,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.18
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,25.7
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
872161,FIELD CLOSE HILTON,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,26.2
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.31
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.22
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
872161,FIELD CLOSE HILTON,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,26.3
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.8
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.55
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
872161,FIELD CLOSE HILTON,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.58
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,26.7
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.46
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.28
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
872161,FIELD CLOSE HILTON,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.09
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,27.1
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.67
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.5
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
872161,FIELD CLOSE HILTON,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.79
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.51
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
