Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,27.5
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.11
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.39
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
872161,FIELD CLOSE HILTON,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.1
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.17
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,28.0
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.85
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
872161,FIELD CLOSE HILTON,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.73
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.49
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,28.6
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.41
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.77
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
872161,FIELD CLOSE HILTON,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.94
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.04
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,29.2
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.43
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
872161,FIELD CLOSE HILTON,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.96
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,29.9
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.27
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
872161,FIELD CLOSE HILTON,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.65
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,30.6
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.14
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
872161,FIELD CLOSE HILTON,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.5
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,31.4
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
872161,FIELD CLOSE HILTON,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.28
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.79
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,31.6
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.66
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.47
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.15
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
872161,FIELD CLOSE HILTON,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
