Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.64
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.3
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.4
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,32.2
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.14
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
872161,FIELD CLOSE HILTON,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.36
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,33.2
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.95
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
872161,FIELD CLOSE HILTON,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.37
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.75
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,36.0
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.86
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
872161,FIELD CLOSE HILTON,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.65
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,37.4
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
872161,FIELD CLOSE HILTON,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,38.1
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.21
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.24
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
872161,FIELD CLOSE HILTON,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,38.5
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.51
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
872161,FIELD CLOSE HILTON,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,38.8
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.18
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
872161,FIELD CLOSE HILTON,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.57
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,39.0
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
