Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
872161,FIELD CLOSE HILTON,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,39.1
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
872161,FIELD CLOSE HILTON,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.98
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,39.0
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.67
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
872161,FIELD CLOSE HILTON,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.74
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,38.8
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
872161,FIELD CLOSE HILTON,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.39
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,38.0
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.66
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.16
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,37.2
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
872161,FIELD CLOSE HILTON,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.74
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,36.9
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.09
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
872161,FIELD CLOSE HILTON,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.81
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,37.1
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.6
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.04
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.38
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
