Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,36.5
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.59
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.57
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.44
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,35.7
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.59
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.15
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.61
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,35.7
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.22
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.42
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.74
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.53
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,35.6
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.67
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.14
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.15
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.6
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.62
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,35.2
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.55
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.37
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.18
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.39
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.56
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,34.5
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.27
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.98
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.92
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.74
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.25
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.09
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.34
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.21
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,34.1
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.31
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.27
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.57
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.0
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,33.7
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.37
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.28
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.07
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.44
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
