Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.11
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.98
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,32.9
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.62
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.87
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.44
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.11
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.13
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.33
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,32.2
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.48
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.61
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.54
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.25
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.5
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.99
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,31.4
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.21
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.46
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.34
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.79
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,30.7
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.43
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.88
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.84
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.6
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,30.3
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.31
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.09
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.35
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.51
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,30.1
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.84
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.34
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
872161,FIELD CLOSE HILTON,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.6
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.67
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,29.8
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.82
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.41
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.33
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.2
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.94
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,29.5
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.52
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.52
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
