Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.78
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.52
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.97
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.77
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,29.2
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.16
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.46
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.34
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.73
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.08
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,28.9
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.49
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.6
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.73
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.45
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.34
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,28.7
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.04
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.97
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.96
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,28.6
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.3
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.37
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.51
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,28.3
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.79
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.54
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.85
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.13
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,27.8
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.43
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.14
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
872161,FIELD CLOSE HILTON,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.35
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.45
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.17
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.55
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,27.5
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.93
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.52
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.25
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.79
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.81
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,27.1
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.21
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
