Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.63
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.51
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.48
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,26.8
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.4
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.78
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.79
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,26.5
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.57
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.82
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.79
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
872161,FIELD CLOSE HILTON,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.34
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.15
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,25.9
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.61
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.95
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.58
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,25.2
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.35
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.35
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
872161,FIELD CLOSE HILTON,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.39
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,24.3
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.62
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.23
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,23.3
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.52
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.88
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.3
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,22.5
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.4
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.98
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
872161,FIELD CLOSE HILTON,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.09
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.6
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
