Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,22.4
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.47
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
872161,FIELD CLOSE HILTON,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.39
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.41
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,22.3
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.63
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
872161,FIELD CLOSE HILTON,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.67
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,21.9
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.98
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
872161,FIELD CLOSE HILTON,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,21.8
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.83
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
872161,FIELD CLOSE HILTON,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.31
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,21.5
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.73
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.21
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,21.1
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.35
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
872161,FIELD CLOSE HILTON,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,20.9
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.48
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
872161,FIELD CLOSE HILTON,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,20.8
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
872161,FIELD CLOSE HILTON,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
