Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,20.6
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.01
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
872161,FIELD CLOSE HILTON,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,20.5
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.22
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
872161,FIELD CLOSE HILTON,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,20.3
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.16
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.44
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
872161,FIELD CLOSE HILTON,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,20.1
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,20.0
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.08
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
872161,FIELD CLOSE HILTON,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,19.9
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.48
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
872161,FIELD CLOSE HILTON,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,19.7
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.27
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.34
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
872161,FIELD CLOSE HILTON,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.24
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.47
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,19.6
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.96
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
872161,FIELD CLOSE HILTON,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.45
