Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.5
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,19.4
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.02
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
872161,FIELD CLOSE HILTON,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.09
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,19.2
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.13
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
872161,FIELD CLOSE HILTON,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.38
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,19.3
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.03
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.53
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.8
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.29
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.1
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,19.2
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.22
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.81
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.92
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
872161,FIELD CLOSE HILTON,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.49
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.4
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,19.1
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.2
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
872161,FIELD CLOSE HILTON,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,18.9
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.32
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
872161,FIELD CLOSE HILTON,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,18.8
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
872161,FIELD CLOSE HILTON,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.64
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,18.9
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
