Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,18.8
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.04
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.16
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
872161,FIELD CLOSE HILTON,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,18.8
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
872161,FIELD CLOSE HILTON,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,18.7
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
872161,FIELD CLOSE HILTON,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,18.8
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.44
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
872161,FIELD CLOSE HILTON,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.3
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.06
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.18
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,18.8
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.96
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.47
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
872161,FIELD CLOSE HILTON,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,18.9
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.28
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
872161,FIELD CLOSE HILTON,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,18.9
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.13
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
872161,FIELD CLOSE HILTON,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
