Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,18.9
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.55
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,19.0
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.19
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
872161,FIELD CLOSE HILTON,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,19.0
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.56
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
872161,FIELD CLOSE HILTON,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,19.1
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.75
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
872161,FIELD CLOSE HILTON,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,19.3
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.18
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.66
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
872161,FIELD CLOSE HILTON,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,19.3
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.98
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
872161,FIELD CLOSE HILTON,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,19.3
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.65
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.58
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.18
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,19.3
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.41
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-08T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-08T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-08T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-08T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-08T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-08T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-08T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
872161,FIELD CLOSE HILTON,2023-06-08T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-08T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-06-08T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
872161,FIELD CLOSE HILTON,2023-06-08T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.58
872161,FIELD CLOSE HILTON,2023-06-08T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-08T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-08T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-08T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
872161,FIELD CLOSE HILTON,2023-06-08T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-08T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-08T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-08T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-08T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-08T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
872161,FIELD CLOSE HILTON,2023-06-08T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-08T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-08T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-08T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
