Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.41
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,19.9
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.22
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.85
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,20.0
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.61
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.22
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.03
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,20.1
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.01
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.86
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.24
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.42
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,20.2
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.43
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.22
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.92
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,20.4
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.23
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.68
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.85
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
872161,FIELD CLOSE HILTON,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.63
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,20.4
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.98
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.62
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.37
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,20.7
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.07
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.42
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,20.8
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.23
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
872161,FIELD CLOSE HILTON,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
