Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
872161,FIELD CLOSE HILTON,2023-06-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,24.2
872161,FIELD CLOSE HILTON,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
872161,FIELD CLOSE HILTON,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
872161,FIELD CLOSE HILTON,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
872161,FIELD CLOSE HILTON,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
872161,FIELD CLOSE HILTON,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
872161,FIELD CLOSE HILTON,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
872161,FIELD CLOSE HILTON,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
872161,FIELD CLOSE HILTON,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
872161,FIELD CLOSE HILTON,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
872161,FIELD CLOSE HILTON,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
872161,FIELD CLOSE HILTON,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,24.4
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
872161,FIELD CLOSE HILTON,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.32
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,24.5
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.52
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
872161,FIELD CLOSE HILTON,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,24.7
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.97
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
872161,FIELD CLOSE HILTON,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,25.0
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.13
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.69
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
872161,FIELD CLOSE HILTON,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,25.0
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.4
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
872161,FIELD CLOSE HILTON,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.29
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.3
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,25.2
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.69
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
872161,FIELD CLOSE HILTON,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.78
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,25.2
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.51
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.72
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
872161,FIELD CLOSE HILTON,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.66
