Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,25.5
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.56
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.59
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
872161,FIELD CLOSE HILTON,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.58
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.47
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.2
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,25.9
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.89
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.9
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
872161,FIELD CLOSE HILTON,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,26.2
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.01
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.86
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
872161,FIELD CLOSE HILTON,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.21
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,26.3
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.82
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.7
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
872161,FIELD CLOSE HILTON,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.36
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.45
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,26.6
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.47
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
872161,FIELD CLOSE HILTON,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.18
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.4
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,26.8
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.68
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
872161,FIELD CLOSE HILTON,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.25
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.5
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,26.9
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.08
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.98
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.92
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
872161,FIELD CLOSE HILTON,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.82
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.32
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,27.2
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.56
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
872161,FIELD CLOSE HILTON,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
