Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,30.7
872161,FIELD CLOSE HILTON,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
872161,FIELD CLOSE HILTON,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
872161,FIELD CLOSE HILTON,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
872161,FIELD CLOSE HILTON,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
872161,FIELD CLOSE HILTON,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
872161,FIELD CLOSE HILTON,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
872161,FIELD CLOSE HILTON,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
872161,FIELD CLOSE HILTON,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.65
872161,FIELD CLOSE HILTON,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
872161,FIELD CLOSE HILTON,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
872161,FIELD CLOSE HILTON,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
872161,FIELD CLOSE HILTON,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.85
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.11
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,31.3
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.07
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.46
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
872161,FIELD CLOSE HILTON,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.43
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.98
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,32.0
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.31
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.62
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
872161,FIELD CLOSE HILTON,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.76
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.21
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,32.9
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.8
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.23
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
872161,FIELD CLOSE HILTON,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.29
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,33.7
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.74
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.13
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
872161,FIELD CLOSE HILTON,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.28
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.86
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,34.5
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.66
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.52
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.17
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
872161,FIELD CLOSE HILTON,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.49
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.02
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,35.0
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.15
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
872161,FIELD CLOSE HILTON,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.64
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.05
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,37.0
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.6
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.44
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
872161,FIELD CLOSE HILTON,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.99
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.34
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
