Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,38.0
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.56
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.12
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
872161,FIELD CLOSE HILTON,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,38.3
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.43
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
872161,FIELD CLOSE HILTON,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,38.5
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.67
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.58
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
872161,FIELD CLOSE HILTON,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.46
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,38.8
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.01
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
872161,FIELD CLOSE HILTON,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.4
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,39.0
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
872161,FIELD CLOSE HILTON,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,39.3
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
872161,FIELD CLOSE HILTON,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,39.2
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.04
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
872161,FIELD CLOSE HILTON,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,39.1
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.26
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
872161,FIELD CLOSE HILTON,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
