Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.03
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,38.6
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.89
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
872161,FIELD CLOSE HILTON,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.47
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,38.2
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
872161,FIELD CLOSE HILTON,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.5
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,38.0
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.65
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
872161,FIELD CLOSE HILTON,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.47
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,37.6
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.57
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
872161,FIELD CLOSE HILTON,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,37.1
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.77
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.48
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
872161,FIELD CLOSE HILTON,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.78
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.14
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,36.5
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.03
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.94
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.84
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
872161,FIELD CLOSE HILTON,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.16
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,36.5
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.96
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.27
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
872161,FIELD CLOSE HILTON,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.27
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.39
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,36.4
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.9
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
