Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.37
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.46
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.79
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,35.8
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.22
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.82
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.0
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,35.4
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.56
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.25
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.42
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.42
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.17
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,35.0
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.52
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.55
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.13
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.27
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,34.9
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.27
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.73
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
872161,FIELD CLOSE HILTON,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.34
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.57
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,34.4
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.67
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
872161,FIELD CLOSE HILTON,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.45
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.36
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.12
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,33.7
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.4
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
872161,FIELD CLOSE HILTON,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.92
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.41
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,32.9
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.45
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
872161,FIELD CLOSE HILTON,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.13
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.28
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
