Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
872161,FIELD CLOSE HILTON,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
872161,FIELD CLOSE HILTON,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.45
872161,FIELD CLOSE HILTON,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.81
872161,FIELD CLOSE HILTON,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,30.1
872161,FIELD CLOSE HILTON,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
872161,FIELD CLOSE HILTON,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
872161,FIELD CLOSE HILTON,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
872161,FIELD CLOSE HILTON,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
872161,FIELD CLOSE HILTON,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
872161,FIELD CLOSE HILTON,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.17
872161,FIELD CLOSE HILTON,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.64
872161,FIELD CLOSE HILTON,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.3
872161,FIELD CLOSE HILTON,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
872161,FIELD CLOSE HILTON,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.36
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.5
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,30.0
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.46
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.29
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.95
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.67
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.62
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.9
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,29.7
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.2
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.38
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.59
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.16
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.87
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,29.6
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.01
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.04
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.22
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.34
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,29.4
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.11
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.97
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.17
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.52
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.28
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.99
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,29.0
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.29
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,28.7
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.08
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.2
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
872161,FIELD CLOSE HILTON,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.36
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,28.4
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.26
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.52
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
