Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.56
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.44
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,28.0
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.74
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
872161,FIELD CLOSE HILTON,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.53
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,27.7
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.49
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
872161,FIELD CLOSE HILTON,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.82
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.9
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,27.3
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.29
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.69
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.17
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
872161,FIELD CLOSE HILTON,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.56
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.09
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.72
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,26.9
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.16
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.37
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
872161,FIELD CLOSE HILTON,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.71
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.8
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,26.5
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.02
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
872161,FIELD CLOSE HILTON,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.86
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.45
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.89
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,26.1
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.11
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.62
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.23
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,25.8
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.03
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.19
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.72
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.03
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,25.5
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.74
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.06
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
