Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.14
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,25.1
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.44
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.77
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,24.7
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.37
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,24.4
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.93
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.38
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,23.8
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.82
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.63
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
872161,FIELD CLOSE HILTON,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.19
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,23.4
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.49
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
872161,FIELD CLOSE HILTON,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,22.9
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.18
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.38
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
872161,FIELD CLOSE HILTON,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.46
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,22.5
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.18
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.2
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
872161,FIELD CLOSE HILTON,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
