Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,22.0
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
872161,FIELD CLOSE HILTON,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,21.6
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.84
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
872161,FIELD CLOSE HILTON,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.51
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.22
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,21.2
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.31
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.89
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
872161,FIELD CLOSE HILTON,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.87
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.3
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,21.0
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.94
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.4
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
872161,FIELD CLOSE HILTON,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.03
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,20.8
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.27
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.43
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.93
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
872161,FIELD CLOSE HILTON,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,20.5
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.49
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.43
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
872161,FIELD CLOSE HILTON,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.63
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,20.3
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.2
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
872161,FIELD CLOSE HILTON,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.22
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,20.2
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.6
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
872161,FIELD CLOSE HILTON,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.8
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.56
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.3
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
