Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,19.7
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.6
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
872161,FIELD CLOSE HILTON,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.19
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.86
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.6
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.4
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,19.3
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.12
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.31
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
872161,FIELD CLOSE HILTON,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,19.1
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.01
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
872161,FIELD CLOSE HILTON,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.31
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.83
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,18.7
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.06
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
872161,FIELD CLOSE HILTON,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.48
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.6
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,18.5
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.86
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.21
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.46
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,18.5
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.08
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
872161,FIELD CLOSE HILTON,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.79
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,18.5
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
872161,FIELD CLOSE HILTON,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,18.5
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.05
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
872161,FIELD CLOSE HILTON,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
