Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,18.5
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,18.4
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.16
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
872161,FIELD CLOSE HILTON,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,18.5
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
872161,FIELD CLOSE HILTON,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,18.5
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.27
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
872161,FIELD CLOSE HILTON,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.37
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.64
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,18.4
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.16
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.57
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
872161,FIELD CLOSE HILTON,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.6
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,18.4
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.04
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.55
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
872161,FIELD CLOSE HILTON,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,18.3
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.05
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
872161,FIELD CLOSE HILTON,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.11
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,18.4
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.46
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.41
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
