Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
872161,FIELD CLOSE HILTON,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,18.4
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.13
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.38
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
872161,FIELD CLOSE HILTON,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,18.5
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.25
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
872161,FIELD CLOSE HILTON,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.12
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,18.5
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.98
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
872161,FIELD CLOSE HILTON,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,18.7
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
872161,FIELD CLOSE HILTON,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,18.7
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.17
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.1
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.85
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,18.7
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.28
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.31
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.6
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,18.7
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.45
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.27
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
