Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,20.7
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.68
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.27
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.23
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
872161,FIELD CLOSE HILTON,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.66
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.03
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,20.9
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
872161,FIELD CLOSE HILTON,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.53
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.93
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,21.1
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.53
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.56
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,30.2
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.37
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
872161,FIELD CLOSE HILTON,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.05
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,30.3
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
872161,FIELD CLOSE HILTON,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.89
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,30.6
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.57
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
872161,FIELD CLOSE HILTON,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.43
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,30.8
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.87
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
872161,FIELD CLOSE HILTON,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.25
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.5
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,30.9
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.24
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
872161,FIELD CLOSE HILTON,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
