Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.31
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,30.9
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.06
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.16
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
872161,FIELD CLOSE HILTON,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.81
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,30.9
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.13
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
872161,FIELD CLOSE HILTON,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.68
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.9
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,31.1
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
872161,FIELD CLOSE HILTON,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.39
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.7
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,31.3
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.66
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
872161,FIELD CLOSE HILTON,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.89
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.5
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,31.3
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.08
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
872161,FIELD CLOSE HILTON,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.2
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.36
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,31.4
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
872161,FIELD CLOSE HILTON,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.41
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,31.7
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
872161,FIELD CLOSE HILTON,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.82
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
