Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,31.8
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.03
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.99
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
872161,FIELD CLOSE HILTON,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.28
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.2
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,31.9
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.56
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.4
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.85
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
872161,FIELD CLOSE HILTON,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.51
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.3
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,31.9
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.59
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.09
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
872161,FIELD CLOSE HILTON,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.18
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.3
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,32.1
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.11
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.62
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
872161,FIELD CLOSE HILTON,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.31
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.37
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.7
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,32.2
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.79
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.14
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
872161,FIELD CLOSE HILTON,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.43
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.27
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,32.4
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.44
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
872161,FIELD CLOSE HILTON,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.56
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,32.4
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.48
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.03
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
872161,FIELD CLOSE HILTON,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,32.4
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.39
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.16
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
872161,FIELD CLOSE HILTON,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.72
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
