Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,32.4
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.03
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.13
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
872161,FIELD CLOSE HILTON,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.44
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,32.4
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.23
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.02
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
872161,FIELD CLOSE HILTON,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.67
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.71
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,32.5
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.22
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.56
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
872161,FIELD CLOSE HILTON,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.36
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.4
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,32.5
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.99
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.96
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
872161,FIELD CLOSE HILTON,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.36
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.78
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.9
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,32.6
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.36
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.36
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
872161,FIELD CLOSE HILTON,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.07
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.65
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.7
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,32.7
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.54
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
872161,FIELD CLOSE HILTON,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.23
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.61
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,32.8
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.11
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.22
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
872161,FIELD CLOSE HILTON,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.06
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.01
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.03
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,32.8
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.47
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.21
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
872161,FIELD CLOSE HILTON,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.65
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.13
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
