Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.9
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,32.9
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.3
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.64
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.11
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
872161,FIELD CLOSE HILTON,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.84
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.1
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,33.6
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.58
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.27
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
872161,FIELD CLOSE HILTON,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.32
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.87
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.12
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.6
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,34.3
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.07
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.46
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.17
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
872161,FIELD CLOSE HILTON,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.78
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.32
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.5
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.0
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,34.5
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.63
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.8
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.86
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
872161,FIELD CLOSE HILTON,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.96
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.58
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.3
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,34.6
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.02
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.61
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.59
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
872161,FIELD CLOSE HILTON,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.02
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.08
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.1
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.05
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,34.8
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.32
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.25
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.63
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
872161,FIELD CLOSE HILTON,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.29
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.7
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,35.0
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.52
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.48
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.27
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
872161,FIELD CLOSE HILTON,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.45
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.19
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,35.1
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.52
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.16
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
