Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,35.3
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.72
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.6
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
872161,FIELD CLOSE HILTON,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,35.9
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.57
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.94
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
872161,FIELD CLOSE HILTON,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,36.7
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.07
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.08
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.47
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
872161,FIELD CLOSE HILTON,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.33
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,37.0
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.87
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.94
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
872161,FIELD CLOSE HILTON,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.7
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,38.2
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.25
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
872161,FIELD CLOSE HILTON,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.59
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.83
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,40.7
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.17
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.33
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.41
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
872161,FIELD CLOSE HILTON,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.53
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.55
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,42.1
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.21
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.05
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
872161,FIELD CLOSE HILTON,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.55
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.71
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
