Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,42.7
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.44
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.04
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
872161,FIELD CLOSE HILTON,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.71
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.38
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,42.9
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.03
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
872161,FIELD CLOSE HILTON,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.31
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,42.4
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.05
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.69
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.15
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
872161,FIELD CLOSE HILTON,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.84
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.17
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,41.7
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.76
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
872161,FIELD CLOSE HILTON,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.57
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,40.1
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.79
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
872161,FIELD CLOSE HILTON,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.68
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.24
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.0
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,38.0
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
872161,FIELD CLOSE HILTON,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,37.8
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.82
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
872161,FIELD CLOSE HILTON,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,39.1
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.18
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
872161,FIELD CLOSE HILTON,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
