Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,41.9
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
872161,FIELD CLOSE HILTON,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.69
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,41.8
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.32
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
872161,FIELD CLOSE HILTON,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.98
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,41.4
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.64
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.8
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.47
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,41.4
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.62
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
872161,FIELD CLOSE HILTON,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.66
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.88
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,41.4
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.92
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.4
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.0
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,40.7
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.65
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.94
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.82
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.98
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,40.5
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.81
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
872161,FIELD CLOSE HILTON,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.61
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.87
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.36
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,40.1
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.76
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.03
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.41
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
