Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.58
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.3
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,39.6
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
872161,FIELD CLOSE HILTON,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.73
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.79
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,39.1
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.88
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.59
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
872161,FIELD CLOSE HILTON,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.29
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.35
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,38.4
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.15
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.94
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
872161,FIELD CLOSE HILTON,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.74
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.87
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,37.7
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.35
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.3
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
872161,FIELD CLOSE HILTON,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.39
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.1
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,36.9
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.2
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
872161,FIELD CLOSE HILTON,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.68
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.35
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.83
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,36.2
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.32
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.43
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
872161,FIELD CLOSE HILTON,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.6
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.87
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.15
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,35.8
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.22
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
872161,FIELD CLOSE HILTON,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.3
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,35.4
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.54
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
872161,FIELD CLOSE HILTON,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
