Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.47
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,35.1
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.66
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
872161,FIELD CLOSE HILTON,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.23
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.9
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.61
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,34.7
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.79
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.23
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.55
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.03
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,34.4
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.55
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.04
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.46
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.64
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,34.0
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.46
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
872161,FIELD CLOSE HILTON,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.71
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.66
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,33.7
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.55
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.64
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
872161,FIELD CLOSE HILTON,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.35
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.52
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,33.3
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.89
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.09
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
872161,FIELD CLOSE HILTON,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.45
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,33.0
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.63
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.41
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
872161,FIELD CLOSE HILTON,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.52
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.0
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
