Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,32.9
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.5
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
872161,FIELD CLOSE HILTON,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.21
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.25
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.84
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.73
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,32.7
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.21
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.45
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
872161,FIELD CLOSE HILTON,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.77
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.92
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.33
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,32.4
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.26
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.25
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
872161,FIELD CLOSE HILTON,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.27
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.42
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.92
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,32.1
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.26
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,32.0
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.47
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.07
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.15
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
872161,FIELD CLOSE HILTON,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.7
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.47
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,31.5
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.77
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
872161,FIELD CLOSE HILTON,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.14
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,30.9
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.6
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
872161,FIELD CLOSE HILTON,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.98
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.64
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,30.3
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.26
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
872161,FIELD CLOSE HILTON,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
