Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.67
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,29.8
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.67
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
872161,FIELD CLOSE HILTON,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.4
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,29.4
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.24
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
872161,FIELD CLOSE HILTON,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.62
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,28.8
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.72
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.22
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
872161,FIELD CLOSE HILTON,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.5
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,28.3
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
872161,FIELD CLOSE HILTON,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,27.7
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.76
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.05
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
872161,FIELD CLOSE HILTON,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,27.2
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.64
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
872161,FIELD CLOSE HILTON,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.1
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,26.7
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
872161,FIELD CLOSE HILTON,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,26.3
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
872161,FIELD CLOSE HILTON,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.52
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
