Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,25.8
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
872161,FIELD CLOSE HILTON,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.02
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.43
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.47
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,25.2
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.92
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
872161,FIELD CLOSE HILTON,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.35
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.11
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,24.6
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.02
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.36
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
872161,FIELD CLOSE HILTON,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.4
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.58
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.9
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,24.1
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.26
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
872161,FIELD CLOSE HILTON,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.64
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,23.6
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.04
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.32
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
872161,FIELD CLOSE HILTON,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,23.2
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
872161,FIELD CLOSE HILTON,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.83
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,22.8
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.27
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
872161,FIELD CLOSE HILTON,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.93
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.3
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,22.2
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.29
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
872161,FIELD CLOSE HILTON,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
