Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.98
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.63
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,21.5
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.61
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
872161,FIELD CLOSE HILTON,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,21.3
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.07
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
872161,FIELD CLOSE HILTON,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,21.0
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.93
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
872161,FIELD CLOSE HILTON,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,20.7
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
872161,FIELD CLOSE HILTON,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.55
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,20.6
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
872161,FIELD CLOSE HILTON,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,20.4
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.58
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
872161,FIELD CLOSE HILTON,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.34
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,20.2
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.06
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
872161,FIELD CLOSE HILTON,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,20.1
