Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,19.8
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.29
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.06
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,19.8
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.59
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.46
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.89
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
872161,FIELD CLOSE HILTON,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,19.9
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.35
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.25
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,19.9
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.8
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.23
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.13
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
872161,FIELD CLOSE HILTON,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,20.1
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.59
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.51
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,20.2
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.57
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,20.3
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.54
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.19
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,20.4
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
