Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,20.5
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.66
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.09
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,20.6
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.07
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
872161,FIELD CLOSE HILTON,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,20.7
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.04
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
872161,FIELD CLOSE HILTON,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,20.7
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
872161,FIELD CLOSE HILTON,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.7
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,20.9
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.74
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
872161,FIELD CLOSE HILTON,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.61
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,21.0
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
872161,FIELD CLOSE HILTON,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,21.2
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.05
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
872161,FIELD CLOSE HILTON,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,21.4
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
872161,FIELD CLOSE HILTON,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
