Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
872161,FIELD CLOSE HILTON,2023-06-12T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,27.4
872161,FIELD CLOSE HILTON,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
872161,FIELD CLOSE HILTON,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
872161,FIELD CLOSE HILTON,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
872161,FIELD CLOSE HILTON,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
872161,FIELD CLOSE HILTON,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
872161,FIELD CLOSE HILTON,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.39
872161,FIELD CLOSE HILTON,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
872161,FIELD CLOSE HILTON,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
872161,FIELD CLOSE HILTON,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
872161,FIELD CLOSE HILTON,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
872161,FIELD CLOSE HILTON,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
872161,FIELD CLOSE HILTON,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.98
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.15
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,27.4
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.56
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
872161,FIELD CLOSE HILTON,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.94
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,27.5
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.69
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
872161,FIELD CLOSE HILTON,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.92
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,27.5
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.48
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
872161,FIELD CLOSE HILTON,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.22
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,27.5
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.42
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.56
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.21
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
872161,FIELD CLOSE HILTON,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.5
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.08
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,27.6
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.17
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.77
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
872161,FIELD CLOSE HILTON,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.75
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.71
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,27.7
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.42
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.2
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
872161,FIELD CLOSE HILTON,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.45
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.74
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,27.8
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.07
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
872161,FIELD CLOSE HILTON,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.55
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.96
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
