Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,27.9
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.08
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
872161,FIELD CLOSE HILTON,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.42
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,27.9
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.98
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.12
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
872161,FIELD CLOSE HILTON,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.84
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.41
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.5
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,28.0
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
872161,FIELD CLOSE HILTON,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.49
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.68
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,28.0
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.09
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.79
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
872161,FIELD CLOSE HILTON,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.7
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.84
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,28.0
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.6
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.74
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
872161,FIELD CLOSE HILTON,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.18
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.06
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,27.9
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.94
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
872161,FIELD CLOSE HILTON,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.73
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.72
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.9
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,28.1
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.68
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.16
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
872161,FIELD CLOSE HILTON,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.2
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.59
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.24
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,28.2
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.95
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.5
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
872161,FIELD CLOSE HILTON,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
