Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.2
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.41
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,28.1
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.44
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.36
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
872161,FIELD CLOSE HILTON,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.21
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.02
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,28.0
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.61
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
872161,FIELD CLOSE HILTON,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.21
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.11
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.55
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,28.1
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.66
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
872161,FIELD CLOSE HILTON,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.21
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.54
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.09
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,28.2
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.15
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.74
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
872161,FIELD CLOSE HILTON,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.23
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.79
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.99
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.63
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.5
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.37
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,28.2
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.14
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.43
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
872161,FIELD CLOSE HILTON,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.26
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.92
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.13
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.3
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,28.4
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.22
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.52
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
872161,FIELD CLOSE HILTON,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.21
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.2
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.77
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.51
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,28.4
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.52
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.6
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.51
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
872161,FIELD CLOSE HILTON,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.24
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.14
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.1
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.78
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.8
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,28.4
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
