Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.5
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
872161,FIELD CLOSE HILTON,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.24
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.81
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.97
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.25
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,28.3
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.2
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.58
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.58
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
872161,FIELD CLOSE HILTON,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.21
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.77
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.15
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,28.3
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.17
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.15
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
872161,FIELD CLOSE HILTON,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.28
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.43
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.43
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.4
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,28.3
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.46
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
872161,FIELD CLOSE HILTON,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.19
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.08
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.67
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,28.2
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.73
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.12
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
872161,FIELD CLOSE HILTON,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.22
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.6
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.71
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,28.4
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.67
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.92
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.89
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
872161,FIELD CLOSE HILTON,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.44
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,28.6
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.29
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.17
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
872161,FIELD CLOSE HILTON,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.21
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.12
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.01
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.35
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,28.9
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.06
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.84
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.6
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
872161,FIELD CLOSE HILTON,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.19
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.3
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.81
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.56
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.5
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
