Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,29.1
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.07
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.04
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.83
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
872161,FIELD CLOSE HILTON,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.23
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.12
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.51
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.0
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.9
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.39
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,29.2
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.28
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.09
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.05
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
872161,FIELD CLOSE HILTON,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.26
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.16
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.47
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.54
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.1
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.38
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.66
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,29.2
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.51
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.45
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.7
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
872161,FIELD CLOSE HILTON,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.27
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.04
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.71
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.9
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.4
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,29.3
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.49
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.79
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.29
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
872161,FIELD CLOSE HILTON,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.21
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.23
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.36
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.59
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,29.7
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.47
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.68
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.36
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
872161,FIELD CLOSE HILTON,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.82
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.57
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.79
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.36
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,29.8
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.98
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.84
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.45
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
872161,FIELD CLOSE HILTON,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.22
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.33
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.85
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.03
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.56
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,29.9
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.99
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.22
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
872161,FIELD CLOSE HILTON,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.21
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.68
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.17
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,29.8
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.18
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
872161,FIELD CLOSE HILTON,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.05
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.86
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.14
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
