Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,29.8
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.71
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.39
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.52
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
872161,FIELD CLOSE HILTON,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
872161,FIELD CLOSE HILTON,2023-06-12T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-12T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-12T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-12T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-12T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-12T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-12T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-12T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-12T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.06
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.76
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.76
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.4
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,37.8
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.22
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.54
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.98
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
872161,FIELD CLOSE HILTON,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.2
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.03
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.39
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.22
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,42.4
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.1
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.26
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
872161,FIELD CLOSE HILTON,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.8
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,45.3
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.49
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.65
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
872161,FIELD CLOSE HILTON,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.79
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.8
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,45.8
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.17
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.97
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
872161,FIELD CLOSE HILTON,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.5
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.03
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.88
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.81
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,45.5
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.53
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
872161,FIELD CLOSE HILTON,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.26
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,44.3
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.51
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
872161,FIELD CLOSE HILTON,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,43.8
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.58
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.95
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
