Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
872161,FIELD CLOSE HILTON,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.88
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.5
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.2
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.81
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,43.1
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.43
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
872161,FIELD CLOSE HILTON,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.81
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,42.5
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.74
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
872161,FIELD CLOSE HILTON,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.19
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.09
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,42.7
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.65
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
872161,FIELD CLOSE HILTON,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.36
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.68
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,41.7
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.55
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.45
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
872161,FIELD CLOSE HILTON,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.15
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,39.8
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.43
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.88
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
872161,FIELD CLOSE HILTON,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,38.3
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
872161,FIELD CLOSE HILTON,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,37.3
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
872161,FIELD CLOSE HILTON,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
