Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,37.2
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.98
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
872161,FIELD CLOSE HILTON,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,37.4
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
872161,FIELD CLOSE HILTON,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.55
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,37.9
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
872161,FIELD CLOSE HILTON,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,38.0
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.78
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.37
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
872161,FIELD CLOSE HILTON,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,38.0
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.78
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.24
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,38.6
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.01
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
872161,FIELD CLOSE HILTON,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,39.3
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.67
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.65
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,39.6
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.19
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
872161,FIELD CLOSE HILTON,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
