Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.23
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,39.3
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
872161,FIELD CLOSE HILTON,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.18
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,38.7
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.62
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.04
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.27
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,38.8
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.43
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.87
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.78
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,38.8
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.45
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.48
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.98
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.84
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,38.6
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.06
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
872161,FIELD CLOSE HILTON,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.3
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,38.5
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
872161,FIELD CLOSE HILTON,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.36
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,38.4
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.74
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.35
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
872161,FIELD CLOSE HILTON,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,38.3
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.83
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.58
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
872161,FIELD CLOSE HILTON,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
872161,FIELD CLOSE HILTON,2023-06-12T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-12T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-12T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-12T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-12T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
872161,FIELD CLOSE HILTON,2023-06-12T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-12T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
