Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.09
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.01
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,34.9
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.04
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.32
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.19
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.92
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,34.5
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.55
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.67
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.49
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.04
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,34.4
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.11
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.19
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
872161,FIELD CLOSE HILTON,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.78
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.27
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,34.2
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
872161,FIELD CLOSE HILTON,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.46
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.94
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.44
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,33.9
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.69
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.14
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.3
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,33.7
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.59
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
872161,FIELD CLOSE HILTON,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,33.4
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.64
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.45
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
872161,FIELD CLOSE HILTON,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.52
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
