Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,33.4
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
872161,FIELD CLOSE HILTON,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.89
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,33.0
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.89
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.58
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
872161,FIELD CLOSE HILTON,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,32.3
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.29
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.14
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,31.6
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.54
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,30.9
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.43
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
872161,FIELD CLOSE HILTON,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,30.2
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.13
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
872161,FIELD CLOSE HILTON,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,29.8
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.29
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
872161,FIELD CLOSE HILTON,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,29.5
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.43
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
872161,FIELD CLOSE HILTON,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.67
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
