Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,29.3
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.54
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,29.2
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
872161,FIELD CLOSE HILTON,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.79
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,29.3
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.23
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
872161,FIELD CLOSE HILTON,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.25
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,29.2
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.38
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
872161,FIELD CLOSE HILTON,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,28.8
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.86
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,28.1
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.52
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.41
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.96
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,27.5
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
872161,FIELD CLOSE HILTON,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.23
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.96
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.17
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,27.1
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
872161,FIELD CLOSE HILTON,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
