Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.08
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,26.6
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
872161,FIELD CLOSE HILTON,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.84
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,26.3
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.76
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.44
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
872161,FIELD CLOSE HILTON,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,26.3
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
872161,FIELD CLOSE HILTON,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.9
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,26.3
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.89
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.71
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
872161,FIELD CLOSE HILTON,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,26.4
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.1
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
872161,FIELD CLOSE HILTON,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,26.5
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.87
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,26.5
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
872161,FIELD CLOSE HILTON,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,26.5
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
872161,FIELD CLOSE HILTON,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
