Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.47
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,26.5
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.66
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.87
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
872161,FIELD CLOSE HILTON,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.64
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,26.6
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
872161,FIELD CLOSE HILTON,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.2
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,26.5
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
872161,FIELD CLOSE HILTON,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.51
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,26.5
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.5
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.31
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
872161,FIELD CLOSE HILTON,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,26.5
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.81
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
872161,FIELD CLOSE HILTON,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.52
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,26.4
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.94
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
872161,FIELD CLOSE HILTON,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,26.5
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.13
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.68
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.37
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
872161,FIELD CLOSE HILTON,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,26.5
