Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.52
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
872161,FIELD CLOSE HILTON,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,26.5
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.81
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
872161,FIELD CLOSE HILTON,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,26.6
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.56
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
872161,FIELD CLOSE HILTON,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,26.7
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.48
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
872161,FIELD CLOSE HILTON,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,26.8
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.7
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
872161,FIELD CLOSE HILTON,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,26.9
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.59
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
872161,FIELD CLOSE HILTON,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,27.0
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.43
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,27.1
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.45
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.21
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
