Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,27.2
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.81
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
872161,FIELD CLOSE HILTON,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,27.4
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.69
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.36
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,27.5
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.08
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
872161,FIELD CLOSE HILTON,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,27.5
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.55
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,27.7
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,27.8
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.95
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
872161,FIELD CLOSE HILTON,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,27.8
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.15
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
872161,FIELD CLOSE HILTON,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.77
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,27.9
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.35
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
872161,FIELD CLOSE HILTON,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
872161,FIELD CLOSE HILTON,2023-06-12T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-12T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-12T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-12T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-12T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-12T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-12T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-12T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-12T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-12T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
872161,FIELD CLOSE HILTON,2023-06-12T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
872161,FIELD CLOSE HILTON,2023-06-12T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
872161,FIELD CLOSE HILTON,2023-06-12T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-12T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-12T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
