Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,30.7
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.95
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
872161,FIELD CLOSE HILTON,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.29
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.43
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,31.0
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.01
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.8
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
872161,FIELD CLOSE HILTON,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.12
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.57
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.01
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,31.2
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.47
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.89
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
872161,FIELD CLOSE HILTON,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.04
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.76
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,30.9
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.87
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
872161,FIELD CLOSE HILTON,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.27
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.3
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.39
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,32.3
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.34
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
872161,FIELD CLOSE HILTON,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.39
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.02
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.8
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,34.1
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.51
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
872161,FIELD CLOSE HILTON,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.96
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.41
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,34.6
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.82
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
872161,FIELD CLOSE HILTON,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.84
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.93
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.65
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,35.0
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.09
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.96
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
872161,FIELD CLOSE HILTON,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
