Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.82
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.01
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,35.3
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.43
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
872161,FIELD CLOSE HILTON,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.8
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.27
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.9
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,35.6
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.73
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.02
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
872161,FIELD CLOSE HILTON,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.7
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.9
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,35.8
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.26
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
872161,FIELD CLOSE HILTON,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.11
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.1
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.07
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,36.2
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.31
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.92
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
872161,FIELD CLOSE HILTON,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.8
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.34
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,37.2
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.19
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
872161,FIELD CLOSE HILTON,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.75
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.9
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.55
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.36
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.5
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,38.1
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.85
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.73
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
872161,FIELD CLOSE HILTON,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.96
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.94
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.79
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.0
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,38.8
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.48
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.32
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
872161,FIELD CLOSE HILTON,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.72
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.35
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,39.4
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
